Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.98
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.94
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.29
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.92
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.44
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.63
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.36
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.81
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.43
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.35
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.29
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.22
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.84
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.88
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.53
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.96
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.47
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.32
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.71
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.28
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.77
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.34
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.68
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.47
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.19
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.15
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
112826,Mercia Drive P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.89
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.75
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.28
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.78
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.95
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.58
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.9
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.19
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.24
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.71
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.02
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.97
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.95
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.3
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.05
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.31
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.43
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.97
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.03
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.35
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.19
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
112826,Mercia Drive P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.73
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.17
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.13
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.23
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.58
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.69
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
