Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.85
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.0
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.9
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.97
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.02
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.79
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.63
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
112826,Mercia Drive P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.54
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.14
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.77
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.11
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.45
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.1
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
112826,Mercia Drive P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.54
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.87
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.82
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.0
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.41
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.33
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
112826,Mercia Drive P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.84
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.71
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.65
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.51
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.21
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.76
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.85
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.6
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.14
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.03
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.38
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.66
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
112826,Mercia Drive P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.57
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.66
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.24
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.53
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.82
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112826,Mercia Drive P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.76
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.67
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.29
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.34
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.41
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.28
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.53
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
112826,Mercia Drive P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.25
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.71
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.31
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.98
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.1
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.59
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.48
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.99
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.65
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.33
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.97
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.53
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.26
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.21
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
112826,Mercia Drive P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.51
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.84
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.37
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.14
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.58
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
