Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.1
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.73
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
112826,Mercia Drive P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.61
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.84
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.44
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.37
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.33
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.7
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.56
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
112826,Mercia Drive P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.08
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.25
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.63
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.22
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.14
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.61
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.84
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.89
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
112826,Mercia Drive P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.0
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.25
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.49
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.62
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.66
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.5
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.63
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.04
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112826,Mercia Drive P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.32
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.9
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.58
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.73
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.91
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.47
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.31
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.53
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.41
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.47
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112826,Mercia Drive P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.85
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.46
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.28
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.52
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.16
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.98
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.12
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.22
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.11
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.45
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.4
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.21
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.36
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.75
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.01
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,35.6
