Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.77
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.26
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.71
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.98
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.24
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.08
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.56
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.56
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.49
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.98
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
112826,Mercia Drive P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.68
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.17
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.68
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.4
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.49
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.82
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.8
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.05
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.01
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.24
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.35
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.0
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.88
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.45
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.67
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.72
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.49
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.18
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.9
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.09
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.48
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.53
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.29
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.73
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.71
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.02
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.9
