Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.22
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.28
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
112826,Mercia Drive P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.54
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.56
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.82
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.7
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.4
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.19
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.43
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.35
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.99
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.54
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.66
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.56
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.36
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112826,Mercia Drive P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.85
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.77
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.88
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.75
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.95
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.53
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.47
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.64
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.69
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.99
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.16
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.16
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.74
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.5
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.9
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
112826,Mercia Drive P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.72
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.75
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.46
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.92
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.2
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.85
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.09
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.79
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.07
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.39
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.19
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.61
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
112826,Mercia Drive P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.5
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.85
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.03
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.36
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.48
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.66
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.35
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.64
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.72
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
112826,Mercia Drive P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.64
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.21
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.42
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.66
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
