Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.35
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.98
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.78
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.81
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.98
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.21
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.33
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.99
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.45
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.92
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.82
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.27
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.05
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.3
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.62
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.27
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.22
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.35
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.9
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.46
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.06
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.47
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.59
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.48
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.78
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.63
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.65
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.1
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.19
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.26
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.18
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
112826,Mercia Drive P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.76
