Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.72
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.45
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.3
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.2
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.86
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.89
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.75
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.26
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.3
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.55
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.8
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.18
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.05
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.36
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.89
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.69
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.49
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.66
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.01
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.48
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.29
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.94
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.82
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.44
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.64
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.67
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.04
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.25
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.73
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
