Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.07
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.26
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.76
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.96
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.43
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.69
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.29
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.7
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.0
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.08
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.41
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.01
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.89
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.14
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.77
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.08
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.39
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.49
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.86
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.47
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.06
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.78
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.29
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.21
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.36
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.98
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.44
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.99
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
