Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.41
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.24
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.96
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.88
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.56
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.81
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.4
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.23
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.82
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.78
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.67
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.53
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.03
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.59
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.36
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.3
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.42
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.25
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.72
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.73
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.51
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.32
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.72
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.54
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.61
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
