Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.64
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.3
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.08
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.15
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.65
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.13
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.32
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.07
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.76
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.5
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.57
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.78
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.57
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.67
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.24
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.83
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.21
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.84
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.74
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
