Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.99
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.71
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.59
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.71
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.12
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.5
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.34
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.36
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.04
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.39
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.91
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.55
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.7
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.95
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.72
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.0
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.02
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.8
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.39
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.59
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.6
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.17
