Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.44
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.23
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.5
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.26
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.4
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.17
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.97
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.7
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.47
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.49
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.62
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.01
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.45
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.29
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.5
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.37
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.67
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.6
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.4
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.4
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.47
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.68
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.31
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.33
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.17
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.91
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.43
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.44
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.2
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.93
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.03
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
