Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.61
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.59
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.21
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.21
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.69
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.17
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.92
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.09
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.95
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.74
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.33
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.15
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.53
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.28
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.6
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.17
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.77
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.67
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.55
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.23
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.95
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.33
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.86
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.18
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.17
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.92
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.18
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.41
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.82
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.94
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.77
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
