Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.54
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
112826,Mercia Drive P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.76
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.06
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.67
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.95
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.5
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.24
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.67
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.56
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.63
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
112826,Mercia Drive P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.05
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.66
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.29
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.29
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.68
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.3
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.49
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.73
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.7
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.79
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.51
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.6
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.33
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.14
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.79
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.36
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.64
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.31
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.25
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.11
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.29
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.88
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.53
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.16
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.77
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.96
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.53
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.56
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.29
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
112826,Mercia Drive P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.14
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.91
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.4
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.04
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.63
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.0
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.86
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.72
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.49
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112826,Mercia Drive P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.54
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.99
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.72
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.77
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.93
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.6
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
112826,Mercia Drive P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.1
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.19
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.34
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.98
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.82
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
