Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.46
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.47
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112826,Mercia Drive P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.39
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.1
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.14
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.7
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.02
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.87
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.23
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.94
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.11
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.06
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.21
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.16
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.41
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.37
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.02
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
112826,Mercia Drive P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.79
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.93
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.31
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.12
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.13
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.56
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.45
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.56
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
112826,Mercia Drive P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.14
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.47
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.99
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.66
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.51
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.5
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.4
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.27
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.53
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.48
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.05
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.26
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.78
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.78
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.89
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.88
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.23
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.37
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.37
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.04
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.6
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.97
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.29
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.82
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.47
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.9
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.22
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.24
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.47
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.93
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.84
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.32
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.72
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.7
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.56
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.24
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.36
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
112826,Mercia Drive P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.93
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.4
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.69
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.89
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.59
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.93
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
