Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.52
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112826,Mercia Drive P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.05
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.27
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.83
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.63
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.71
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.43
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.17
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.49
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112826,Mercia Drive P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.21
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.49
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.34
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.98
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.56
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.3
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.56
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.57
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
112826,Mercia Drive P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.57
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.34
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.85
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.48
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.67
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.16
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
112826,Mercia Drive P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.66
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.58
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.25
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.01
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.34
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.79
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.98
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.74
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.87
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.9
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.16
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.68
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.45
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.16
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.58
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
112826,Mercia Drive P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.89
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.15
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.56
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.86
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.38
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.75
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.53
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.01
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.82
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.55
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.09
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.99
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.7
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.39
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.75
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.01
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.61
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.47
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
112826,Mercia Drive P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.12
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.38
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.55
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.48
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.28
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.79
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.62
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.82
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.9
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
112826,Mercia Drive P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.54
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.87
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.78
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.67
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.09
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.87
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.67
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.6
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.57
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
112826,Mercia Drive P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.74
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.14
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.99
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.66
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.03
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.07
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.14
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
