Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.15
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.44
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.7
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
112826,Mercia Drive P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.01
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.54
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.24
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.41
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.09
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
112826,Mercia Drive P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.66
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.31
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.41
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.17
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.63
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.67
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
112826,Mercia Drive P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.38
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.05
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.26
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.23
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
112826,Mercia Drive P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.17
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.79
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.21
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.92
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.79
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.69
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.51
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.98
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.09
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.83
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
112826,Mercia Drive P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.18
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.12
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.53
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.55
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.26
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.08
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.67
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.36
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.17
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
112826,Mercia Drive P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.24
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.81
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.99
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.31
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.12
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.21
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.6
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
112826,Mercia Drive P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.57
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.36
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.51
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.94
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.83
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.33
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.39
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
112826,Mercia Drive P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.56
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.81
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.25
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.24
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.31
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.02
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.02
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.8
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.25
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.9
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.64
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.49
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.74
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
