Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.21
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.02
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.09
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.79
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.5
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.71
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.66
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.48
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.77
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.17
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.41
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.72
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.22
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.49
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.19
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.76
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.28
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.35
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.33
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
112826,Mercia Drive P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.0
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.97
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.44
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.93
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.54
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.56
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
112826,Mercia Drive P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.28
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.44
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.41
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.48
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.97
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.09
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.09
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.63
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.16
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.31
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.16
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.91
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.89
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.07
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.09
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.05
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.08
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.24
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.7
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.35
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.52
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.8
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.04
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.17
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.8
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.37
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.29
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112826,Mercia Drive P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.09
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.88
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
