Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.72
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.6
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.01
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.22
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112826,Mercia Drive P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.65
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.13
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.28
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.4
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.87
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.95
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.37
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.68
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
112826,Mercia Drive P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.63
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.94
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.73
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.18
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.72
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.86
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.66
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.24
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.35
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.91
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.18
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.56
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.1
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.06
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.73
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.06
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.4
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.0
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
