Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.71
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.73
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.1
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.93
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.94
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
112826,Mercia Drive P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.7
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.71
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.83
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.22
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.86
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112826,Mercia Drive P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.45
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.13
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.08
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112826,Mercia Drive P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.85
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.35
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.19
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.08
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.79
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.6
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.3
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.54
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.67
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.62
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.32
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.56
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.97
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.63
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.57
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.57
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.35
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.56
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.78
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.23
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.63
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.18
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.41
