Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.94
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.97
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.66
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.88
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.41
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.87
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.97
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.47
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.78
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.53
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.89
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.74
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.17
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.36
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.7
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.03
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.9
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.92
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.65
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.92
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112826,Mercia Drive P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.26
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.72
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.65
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.74
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.0
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.06
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.12
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.51
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.95
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.58
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.62
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.95
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.42
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.29
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.3
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
