Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.25
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.49
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.32
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.8
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.0
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.27
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.62
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.51
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.16
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.46
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.91
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.52
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.02
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.26
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.97
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.5
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.85
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.9
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.0
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.75
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.74
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.33
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.97
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.27
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.19
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.17
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.49
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
