Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.29
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.62
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.41
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.86
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.5
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.72
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.49
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.06
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.55
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.84
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.58
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.35
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.75
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.22
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.12
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.04
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.17
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.88
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.12
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.23
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.32
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.9
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.41
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.16
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
