Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.35
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.27
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.23
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.68
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.06
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.79
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.01
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.51
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.41
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.57
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.95
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.02
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.56
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.61
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.63
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.01
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.93
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.22
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.29
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.51
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.77
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.05
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.02
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.03
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.07
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.28
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
