Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.51
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.48
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.17
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.79
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.29
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.64
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.44
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.6
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.94
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.21
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.23
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.24
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.98
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.15
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.65
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.52
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.51
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.26
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.51
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.85
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.14
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.67
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.52
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.89
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.45
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.98
