Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.36
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.98
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.19
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.08
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.2
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.07
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.2
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.0
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.71
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.41
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.13
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.04
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.2
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.27
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.05
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.06
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.44
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.66
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.52
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.44
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.07
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.52
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
