Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.14
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.2
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.83
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.65
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.98
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.29
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.82
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.34
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.27
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.71
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.97
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.22
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.19
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.31
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.83
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.87
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.8
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.97
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.48
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.31
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.17
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.63
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.49
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.33
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.49
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.51
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.43
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.6
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.6
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.16
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
