Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.9
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.64
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.26
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.74
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.96
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.7
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.38
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.9
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.4
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.12
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.09
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.84
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.77
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.04
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.32
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.07
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.44
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.47
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.45
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.98
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.82
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.62
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.47
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.32
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.48
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.04
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.28
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.57
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.86
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.4
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.19
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.65
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.25
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.51
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.34
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.27
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
