Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.24
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.93
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.33
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.64
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.22
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.43
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.76
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.58
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.41
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.47
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.45
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.95
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.05
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.45
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.69
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.79
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.67
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.18
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.56
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112826,Mercia Drive P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.03
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.56
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.1
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.42
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.04
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.91
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.54
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
112826,Mercia Drive P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.4
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.1
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.69
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.91
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.14
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.33
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.02
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.84
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.09
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.33
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.81
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.17
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.07
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.83
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.17
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.27
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.57
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.37
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.75
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.66
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.35
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.29
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.5
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.36
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.33
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.34
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.3
