Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.28
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.46
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.24
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.86
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.81
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.86
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.11
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.44
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
112826,Mercia Drive P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.75
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.0
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.59
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.87
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.57
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.99
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.95
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.17
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.34
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
112826,Mercia Drive P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.77
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.46
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.18
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.03
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.78
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.36
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.52
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.13
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.67
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.88
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
112826,Mercia Drive P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.1
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.93
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.11
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.49
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.6
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.04
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.28
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.13
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.92
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.83
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
112826,Mercia Drive P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.67
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.86
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.76
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.61
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.4
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.83
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.54
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.13
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.75
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.29
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
112826,Mercia Drive P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.7
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.44
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.79
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.18
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.55
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.38
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.78
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.94
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
112826,Mercia Drive P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.82
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.25
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.97
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.17
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.81
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112826,Mercia Drive P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.79
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.13
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.82
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.64
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.82
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.71
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.58
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.84
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.46
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.09
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.16
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.23
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.64
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.52
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.08
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.2
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
112826,Mercia Drive P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.25
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.77
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.07
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.2
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.67
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
