Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.96
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.87
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.97
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.1
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.79
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
112826,Mercia Drive P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.31
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.38
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.16
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.06
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.83
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.57
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.13
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.93
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.17
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112826,Mercia Drive P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.48
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.13
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.58
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.25
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.27
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.31
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.51
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.97
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.54
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.92
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.76
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.52
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.68
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.53
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.71
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.27
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.21
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.43
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.9
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.22
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
112826,Mercia Drive P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.76
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.94
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.2
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.86
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.37
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.21
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.95
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.63
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.53
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.78
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.18
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.59
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.94
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.77
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.87
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.2
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.43
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
112826,Mercia Drive P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.95
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.74
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,39.41
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.25
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.18
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.83
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.66
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.88
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.42
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.17
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.48
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.48
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.59
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.82
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.53
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.99
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.66
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.41
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.1
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.54
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.55
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.81
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.34
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.83
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
112826,Mercia Drive P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.7
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.76
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.21
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.26
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
