Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.31
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.96
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
112826,Mercia Drive P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.38
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.2
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.55
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.19
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.45
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.04
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.79
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.01
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.85
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.32
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.17
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.2
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.2
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.74
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.92
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.59
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.5
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
112826,Mercia Drive P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.21
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.19
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.06
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.64
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.12
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.51
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.47
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.07
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.69
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.67
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
112826,Mercia Drive P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.46
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.81
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.59
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.3
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.34
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.12
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.31
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.41
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.83
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.93
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.86
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.84
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.27
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.31
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.37
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.12
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112826,Mercia Drive P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.54
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.72
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.22
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.22
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.48
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.97
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.23
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.23
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.2
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.75
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
112826,Mercia Drive P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.3
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.91
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.69
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.63
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.99
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.73
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.77
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.09
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.69
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.97
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
112826,Mercia Drive P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.67
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.13
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.67
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.73
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.36
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.2
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.37
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.96
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.0
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.61
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.48
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
112826,Mercia Drive P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.01
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.72
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.98
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.42
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.81
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.53
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.7
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
112826,Mercia Drive P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.83
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.04
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.08
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.0
