Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.52
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.24
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.39
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.68
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.47
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.47
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
112826,Mercia Drive P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.72
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.26
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.66
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.41
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.38
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.85
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.39
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.99
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.68
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.85
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.95
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.06
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.3
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.02
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.83
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.93
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.94
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.63
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.9
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.27
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.35
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.94
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.62
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.09
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.91
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.49
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.31
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.22
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.31
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.6
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.63
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.78
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.23
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.98
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112826,Mercia Drive P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.5
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.2
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.53
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.69
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.42
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.7
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.64
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.4
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.96
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.14
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.17
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
112826,Mercia Drive P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.87
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.9
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.58
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.97
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.36
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.5
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.39
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.65
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.95
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
112826,Mercia Drive P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.67
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.58
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.58
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.22
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.51
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.74
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.99
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.44
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.87
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.21
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.24
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112826,Mercia Drive P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.33
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.76
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.9
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.38
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.58
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
