Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.77
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.16
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.39
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.49
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.89
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.13
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.16
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.81
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.53
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.78
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.43
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.88
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.72
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.15
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.98
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.83
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.43
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.8
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.68
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.92
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.28
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.71
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.53
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.92
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.79
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.23
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.06
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.97
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.08
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.52
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.65
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.49
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.63
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.1
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.83
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.51
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.52
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.13
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.63
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.92
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.9
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.83
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
