Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.82
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.91
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.53
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.39
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.16
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.21
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.6
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.9
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.21
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.03
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.66
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.9
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.79
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.89
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.9
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.69
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.8
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.42
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.45
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.64
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.15
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.65
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.23
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.84
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.47
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.66
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.65
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.17
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.6
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.2
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.56
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
112826,Mercia Drive P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.73
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.67
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.65
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.57
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.77
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.03
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
112826,Mercia Drive P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.97
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.51
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
