Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.86
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.32
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.67
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.42
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.16
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.71
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.05
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.17
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.82
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.71
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.4
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.72
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.44
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.55
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.33
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.24
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.29
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.72
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.71
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.72
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.57
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.56
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.17
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.89
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.91
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.64
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.72
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.65
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.65
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.24
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.54
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.87
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.97
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.89
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.35
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.08
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.21
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.48
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.97
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.73
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.78
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.51
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.7
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.68
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.9
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.42
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.14
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.06
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.9
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.92
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.71
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.36
