Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.5
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.42
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.82
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.99
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.0
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.7
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.43
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.6
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.42
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.44
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.71
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.0
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.39
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.3
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.35
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.0
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.49
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.01
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.74
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.64
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.12
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.86
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.59
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.44
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.4
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.46
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.82
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.24
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.92
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.21
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.1
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.04
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.63
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.32
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.62
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.84
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.45
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.65
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.63
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.42
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.57
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.29
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.11
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.14
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.12
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.96
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.47
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.99
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.14
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.09
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.15
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.81
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.3
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.64
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.21
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.86
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.04
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.11
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
