Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.73
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.95
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.85
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.58
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.75
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.43
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.87
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.9
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.96
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.44
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.66
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.39
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.02
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.42
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.37
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.19
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.57
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.16
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.59
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.5
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.9
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.71
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.63
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.74
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.71
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.6
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.19
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.17
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.56
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.6
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.25
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.89
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.84
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.32
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.01
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.55
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.16
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.7
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.78
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.33
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.38
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.43
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.32
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.63
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.37
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.43
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.27
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.02
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.54
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.96
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.22
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.68
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.72
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.38
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.95
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.67
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.94
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112826,Mercia Drive P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.26
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.99
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.11
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.59
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.94
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
