Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.79
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.94
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.43
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.93
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
112826,Mercia Drive P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.07
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.77
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.78
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.44
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.87
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.84
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112826,Mercia Drive P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.84
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.55
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.65
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.61
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.75
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.62
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.61
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.09
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.43
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.69
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.33
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.04
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.74
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.74
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.19
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.62
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.05
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.29
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.46
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.61
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.96
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.19
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.45
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.64
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.94
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.31
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.57
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.22
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.3
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.02
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.41
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.65
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.9
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.8
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.54
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.1
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.55
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.93
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.27
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.88
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.03
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.16
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.88
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.46
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.86
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.15
