Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.47
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.27
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.87
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.04
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.32
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.92
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.77
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112826,Mercia Drive P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.55
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.7
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.91
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.79
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.2
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.98
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.63
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.12
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.53
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.59
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.19
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.74
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.54
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.9
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.1
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.73
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.61
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.48
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.87
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.2
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.76
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
