Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.34
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.25
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.21
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.23
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.28
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.75
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.59
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.46
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.39
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.73
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.63
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.13
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.25
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.75
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.03
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.86
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.96
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.86
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.09
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.94
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.52
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.7
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.46
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.99
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.39
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.41
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.17
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.15
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.98
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.7
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.14
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
