Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.76
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.49
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.72
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.76
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.4
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.17
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.27
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.99
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.63
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.01
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.43
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.11
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.25
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.49
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.71
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.98
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.33
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.29
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.79
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.34
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.67
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.33
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.59
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.94
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.39
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.89
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.54
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.69
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.92
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.34
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.67
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.87
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
