Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.98
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.11
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.7
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.21
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.99
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.82
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.98
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.46
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.28
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.86
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.53
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.32
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.42
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.19
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.22
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.86
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.75
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.68
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.48
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.11
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.48
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.47
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.51
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.92
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.79
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.04
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.66
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.71
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.3
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.79
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.13
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.24
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.74
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.62
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.19
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.16
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.21
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.43
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
