Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.51
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.06
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.28
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.86
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.71
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.68
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.72
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.13
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.96
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.23
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.98
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.57
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.93
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.39
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.76
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.77
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.16
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.4
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.2
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.0
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.97
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.96
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112826,Mercia Drive P,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.72
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.13
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.92
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.85
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.29
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.64
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.79
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.45
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.19
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.71
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112826,Mercia Drive P,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.81
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.74
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.05
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.49
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.2
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.68
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.2
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.18
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.66
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.1
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.97
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.14
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.71
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.03
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.7
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.19
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
