Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.99
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.03
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.93
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.95
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.96
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.46
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.79
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.9
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.3
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.52
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.66
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.02
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.9
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.27
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.67
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.94
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.32
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.8
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.32
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.48
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.91
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.03
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.52
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.94
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.48
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.87
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.95
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.58
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.88
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.95
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.52
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.81
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.18
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.39
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.39
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.59
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
112826,Mercia Drive P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.76
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.12
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.65
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.61
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.67
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.99
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.86
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.86
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.82
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.86
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.47
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.09
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.24
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.62
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.64
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.02
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.65
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.36
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
112826,Mercia Drive P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.92
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.57
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.9
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.25
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.28
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.49
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.85
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
112826,Mercia Drive P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.51
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.95
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.77
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.44
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.05
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.8
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
