Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.62
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.31
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
112826,Mercia Drive P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.99
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.99
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.49
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.13
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.3
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.39
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.18
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.0
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.22
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.71
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.7
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
112826,Mercia Drive P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-31.22
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.48
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-19.03
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.62
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.19
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.71
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.04
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.29
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.68
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.49
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.95
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112826,Mercia Drive P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.4
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.8
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.98
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.18
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.52
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.86
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.96
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.27
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.95
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.19
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
112826,Mercia Drive P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-30.38
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-18.51
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.62
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.93
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.38
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.22
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.19
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.97
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.68
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.99
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.71
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.25
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.7
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.75
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.54
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.26
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.16
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.43
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.76
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.12
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.83
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
112826,Mercia Drive P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.77
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.2
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.63
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.71
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.32
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.23
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.01
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.55
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112826,Mercia Drive P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.33
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.49
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.93
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.13
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.37
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.86
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.04
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.08
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.85
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.68
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
112826,Mercia Drive P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.81
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.8
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.8
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.75
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.12
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.09
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.57
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.14
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.77
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.19
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.16
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.28
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.24
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.93
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.95
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.15
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.36
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.16
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.35
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.94
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.85
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.38
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
