Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.91
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.63
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.63
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.79
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.3
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.5
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.02
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.44
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
112826,Mercia Drive P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.07
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.25
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.51
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.67
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.19
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.75
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.82
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.65
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.38
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.41
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.1
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.86
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.89
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.9
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.77
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.12
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.63
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.88
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.76
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.78
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
112826,Mercia Drive P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.8
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.99
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.7
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.19
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.16
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.16
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.24
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.23
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.67
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.1
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.92
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.92
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
112826,Mercia Drive P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.33
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.57
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.51
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.06
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.88
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.6
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.33
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.27
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.43
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.94
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
112826,Mercia Drive P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.96
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.08
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.89
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.16
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.27
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.36
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.16
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.86
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.53
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.84
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
112826,Mercia Drive P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.93
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.14
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.24
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.8
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.97
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.91
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.64
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.99
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.01
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.54
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.11
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
112826,Mercia Drive P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.22
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.74
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.57
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.45
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.71
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.55
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.17
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.66
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.59
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
112826,Mercia Drive P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.16
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.62
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.77
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.86
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.81
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.95
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.47
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.09
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.61
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
112826,Mercia Drive P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.67
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.67
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.67
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.8
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.25
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
