Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.99
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.37
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.97
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.15
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
112826,Mercia Drive P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.77
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.66
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.89
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,37.03
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.95
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.69
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.05
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.29
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.36
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.12
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.91
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.13
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112826,Mercia Drive P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.97
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.19
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,38.47
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.12
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.13
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.32
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.48
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.4
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.01
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,42.87
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,178.9
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.1
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.86
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.05
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.66
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.7
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.29
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,37.96
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.75
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.67
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.14
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.02
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.68
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.98
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.68
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.44
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.54
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.46
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.57
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.86
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.41
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.51
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.53
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.89
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.64
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.43
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.74
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.36
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.97
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.86
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.66
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.95
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.66
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.75
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.13
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.84
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.67
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.13
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.01
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.26
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.8
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.64
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.26
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.77
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.9
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.28
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.33
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
112826,Mercia Drive P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.61
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.25
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.29
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.18
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.16
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.6
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.26
