Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.49
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.88
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.74
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.09
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.29
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.82
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.72
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.47
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.5
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.39
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.63
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.9
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.08
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.19
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.51
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.31
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.41
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.28
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.7
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112826,Mercia Drive P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.95
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.9
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.01
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.23
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112826,Mercia Drive P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.01
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.45
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.54
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.4
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.38
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.8
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.36
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.96
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.18
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.91
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.28
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.46
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.36
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.24
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.65
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.77
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.49
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.58
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.87
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.93
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.58
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.8
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.32
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.18
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.15
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.18
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.73
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
