Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.39
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.55
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.23
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.12
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.73
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.2
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.87
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.92
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.25
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.71
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.34
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.83
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.18
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.36
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.61
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.72
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.42
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.36
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.43
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.93
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.74
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.47
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.97
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.32
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.11
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.39
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.95
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.72
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.7
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.81
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.87
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.84
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.72
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.1
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.36
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.41
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.87
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.33
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.97
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.37
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.27
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.58
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.99
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.25
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.4
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.37
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.77
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.44
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.89
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.58
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.77
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.83
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.41
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.48
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.43
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.6
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.81
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.18
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.24
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.57
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.53
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.96
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
