Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.68
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.96
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.73
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.86
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.28
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.82
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.16
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.23
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.5
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.6
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.01
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.17
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.66
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.93
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.93
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.83
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.86
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.97
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.5
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.08
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.11
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.21
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.8
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.93
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.33
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.8
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.8
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.28
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.86
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.89
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.2
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.99
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.78
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.21
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.13
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.44
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.33
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.41
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.74
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.19
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.68
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.62
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.24
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.42
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.44
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.17
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.3
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.03
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.48
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.66
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.81
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.49
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.77
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.84
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.26
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.02
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.35
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.32
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.18
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.85
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.85
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.95
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
112826,Mercia Drive P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.74
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.83
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.1
