Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.34
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.32
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.25
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.67
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.41
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.7
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.07
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.24
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.24
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.53
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.58
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.4
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.16
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.88
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.78
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.61
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.56
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.82
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.64
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.41
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-12.8
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.33
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.34
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.03
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.57
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.52
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.72
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.76
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.89
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.14
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.2
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.81
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.51
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.07
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.86
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.67
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.51
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.05
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.54
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.68
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.66
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.24
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.42
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.88
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.67
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.09
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.43
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.86
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.53
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.98
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.73
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.52
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.32
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.33
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.28
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.04
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.23
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.82
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.59
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.05
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.29
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
112826,Mercia Drive P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.91
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.75
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.9
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.77
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.42
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.23
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.28
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.71
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.5
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
112826,Mercia Drive P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.22
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.45
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.36
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.2
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.53
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.27
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
