Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.45
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.5
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.99
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.91
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.02
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.13
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.22
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.15
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.53
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.82
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.0
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.02
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.61
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.47
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.43
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.98
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.26
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.82
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.83
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.16
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.74
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.51
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.2
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.43
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.43
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.13
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.59
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.39
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.03
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.36
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
112826,Mercia Drive P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.95
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.75
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.95
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-23.88
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.33
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.07
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.5
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.01
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.99
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.79
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.45
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.28
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.72
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.8
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.36
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.81
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.37
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
112826,Mercia Drive P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.77
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.69
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.65
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.25
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.66
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.34
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.41
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.71
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.85
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
112826,Mercia Drive P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.62
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.55
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.82
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.7
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.4
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.89
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.35
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.86
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.42
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.09
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.81
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.17
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.62
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.42
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.28
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.58
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.91
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
