Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.45
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.33
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.82
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.66
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.73
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.35
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.61
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.91
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.4
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.08
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.65
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.29
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.5
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.46
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.2
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.87
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.25
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.5
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.09
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.5
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.2
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.06
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.95
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.87
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.2
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.46
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.9
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.14
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.75
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.32
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.4
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.67
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.9
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.34
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.03
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.37
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.51
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.98
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.49
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.64
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.43
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.76
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.12
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.67
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.76
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.27
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.29
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.08
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.96
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.32
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.36
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.94
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.86
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.81
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.52
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.58
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.2
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.69
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.92
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.01
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.81
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.3
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
112826,Mercia Drive P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.9
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.15
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.61
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.8
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.3
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.53
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.65
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.74
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
112826,Mercia Drive P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.52
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.85
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.61
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.98
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
