Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.57
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.71
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.73
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.42
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
112826,Mercia Drive P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.29
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.6
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.88
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.39
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.86
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.4
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112826,Mercia Drive P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.46
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.13
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.69
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.36
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.14
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.08
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.37
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.03
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.53
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.29
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112826,Mercia Drive P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.13
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.64
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.41
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.42
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.01
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.06
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.41
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.77
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.03
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.83
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.1
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.77
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.94
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.46
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.67
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.66
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.71
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.37
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.7
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.01
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.76
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.4
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.65
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.75
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.53
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.41
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.67
