Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.53
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.91
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.97
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.08
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.83
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.08
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.23
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.86
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.2
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.12
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.15
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.88
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.73
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.77
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.97
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.08
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.28
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.76
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.86
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.15
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.62
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.7
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.71
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.79
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.93
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.09
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.07
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.17
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.75
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.27
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.98
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.5
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.69
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
