Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.48
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.43
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.84
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.35
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.03
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.99
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.4
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.72
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.1
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.93
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.18
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.19
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.6
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.85
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.37
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.89
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.31
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.23
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.14
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.03
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.03
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.95
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.9
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.24
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.88
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.73
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.11
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.68
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.24
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.64
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.13
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.8
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.14
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.7
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.24
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.34
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,31.7
