Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.85
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.84
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.94
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.41
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.93
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.48
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.74
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.79
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.57
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.95
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.77
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.78
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.29
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.7
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.41
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.47
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.96
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.59
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.34
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.6
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.14
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.68
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.68
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.12
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.99
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.8
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.74
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.76
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.29
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.07
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.7
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.97
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.62
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.87
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.57
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.79
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.03
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.93
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
112826,Mercia Drive P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.1
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.94
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.96
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.34
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.29
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.27
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.48
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.37
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.49
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.81
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.14
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.09
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.63
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.5
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.46
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.44
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.39
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.2
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
