Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.09
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.04
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.77
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.0
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.53
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.53
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.44
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.84
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.05
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.02
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.5
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.65
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.73
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.49
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.69
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.73
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.45
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.68
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.71
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.24
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.24
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.46
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.66
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.99
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.07
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.11
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.86
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.65
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.72
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.01
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.52
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.77
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.91
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.3
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.0
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.72
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
