Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.36
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.31
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.36
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.12
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.72
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.54
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.11
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.94
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
112826,Mercia Drive P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.65
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.78
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.04
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.29
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.22
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.97
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.32
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.35
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.3
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.35
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.35
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.62
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.86
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,22.56
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.65
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.85
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.87
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.65
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.32
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
112826,Mercia Drive P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.27
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.36
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.75
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.66
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.43
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.07
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.34
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.73
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.89
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.01
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.11
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.08
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.44
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.55
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
112826,Mercia Drive P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.36
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.39
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.5
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.39
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.32
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.07
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.92
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.12
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.47
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.32
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.29
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.1
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.97
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.55
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.7
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.64
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.84
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.78
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.49
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.83
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.37
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.1
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112826,Mercia Drive P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
