Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.28
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.54
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.38
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.8
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.63
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.03
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.37
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.6
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
112826,Mercia Drive P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.68
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.86
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.24
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.55
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.73
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.59
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.81
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.63
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.35
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
112826,Mercia Drive P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.21
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.49
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.16
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.83
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.74
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.09
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.73
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.22
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.39
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
112826,Mercia Drive P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.4
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.51
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.41
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.77
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.51
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.45
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.62
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.14
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.54
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.73
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
112826,Mercia Drive P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.33
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.13
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.77
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.92
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.84
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.42
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.82
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.54
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.1
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.45
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
112826,Mercia Drive P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.91
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.94
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.17
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.95
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.3
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.4
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.78
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.04
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.75
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.43
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
112826,Mercia Drive P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.61
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.27
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.65
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.96
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.19
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.72
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.93
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.42
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.9
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.63
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.5
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
112826,Mercia Drive P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.45
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.34
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.1
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.73
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.18
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.43
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.48
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.38
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
112826,Mercia Drive P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.32
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.02
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.02
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.81
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.97
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.43
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.09
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.55
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.71
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.12
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.81
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112826,Mercia Drive P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.72
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.88
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.27
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.56
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.32
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
