Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.24
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.66
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.39
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.3
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.88
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
112826,Mercia Drive P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.41
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.67
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.46
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.3
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.35
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.4
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.48
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.01
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.4
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112826,Mercia Drive P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.04
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.75
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.68
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.61
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.17
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.32
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.8
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.28
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.01
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.92
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112826,Mercia Drive P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.62
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.15
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.44
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.61
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.66
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.57
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.83
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.59
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.77
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.3
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
112826,Mercia Drive P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.63
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.42
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.73
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.51
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.43
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.02
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.0
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.99
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.22
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.69
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.64
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.36
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
112826,Mercia Drive P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.56
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.77
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.02
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.64
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.87
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.27
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.59
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.04
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.67
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.1
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.49
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.12
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.51
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.53
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.07
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
112826,Mercia Drive P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.43
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.79
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.17
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.47
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.07
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.06
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.75
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.09
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.61
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.85
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.64
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.81
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.74
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.82
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.47
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.81
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.64
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.79
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
