Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.08
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.28
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.09
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
112826,Mercia Drive P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.83
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.06
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.69
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.3
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.58
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.99
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.54
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.08
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.05
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.42
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.76
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.67
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.16
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.36
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.04
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.57
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.08
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.26
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.02
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.9
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.74
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.52
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.91
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.72
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.88
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
112826,Mercia Drive P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.0
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.13
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.95
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.75
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.04
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.94
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.41
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
112826,Mercia Drive P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.94
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.08
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.96
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.96
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.28
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.36
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.92
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.58
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.29
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.48
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.96
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.71
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.14
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.26
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.49
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
112826,Mercia Drive P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.12
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.97
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.39
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.38
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.11
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.89
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.54
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.87
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.6
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.49
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.75
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.84
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
112826,Mercia Drive P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.94
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,40.87
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.17
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.0
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.69
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.42
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.95
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.16
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.34
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.28
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.89
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,38.09
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.3
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.17
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.26
