Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.03
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.93
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.88
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.49
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.75
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.02
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.63
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.57
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.98
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.89
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.62
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.51
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.12
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.19
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.41
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.72
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.15
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.7
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
112826,Mercia Drive P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.79
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.74
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.57
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.46
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
112826,Mercia Drive P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.86
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.86
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.73
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.82
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.42
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.26
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.34
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.32
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.09
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.38
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.53
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.51
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.26
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.1
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.94
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.7
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.74
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.11
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.6
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.56
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.96
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.51
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.4
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.96
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
112826,Mercia Drive P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.23
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.45
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.01
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.58
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.07
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.36
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.94
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.49
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.84
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.07
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112826,Mercia Drive P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.57
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.6
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.89
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.63
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
